Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,20.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,14.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,11.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,119.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,85.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,60.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,47.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,92.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,19.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,14.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,11.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,112.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,83.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,61.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,48.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,91.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,19.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,15.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,11.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,100.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,81.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,65.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,47.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,93.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,23.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,13.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,11.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,113.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,97.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,55.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,49.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,96.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,20.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,11.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,112.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,87.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,57.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,51.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,92.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,14.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,12.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,94.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,72.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,61.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,53.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,90.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,16.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,11.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,80.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,71.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,73.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,49.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,89.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,15.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,13.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,88.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,55.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,44.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
