Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,90.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,21.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,13.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,97.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,92.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,58.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,53.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,88.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,17.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,11.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,16.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,96.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,71.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,50.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,68.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,89.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,17.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,11.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,13.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,99.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,72.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,48.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,55.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,88.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,16.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,12.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,16.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,96.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,69.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,53.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,67.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,88.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,17.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,13.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,96.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,73.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,54.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,71.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,88.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,15.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,11.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,12.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,99.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,66.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,47.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,53.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,88.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,12.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,10.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,91.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,53.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,46.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,43.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,88.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
