Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,12.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,10.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,9.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,90.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,50.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,44.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,40.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,88.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,11.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,12.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,8.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,83.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,47.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,50.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,37.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,87.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,11.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,11.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,7.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,82.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,50.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,49.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,31.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,86.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,13.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,13.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,72.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,54.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,57.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,87.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,14.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,17.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,8.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,68.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,60.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,74.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,34.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,88.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,13.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,8.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,72.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,55.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,76.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,35.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,88.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,12.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,8.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,70.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,52.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,77.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,35.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,88.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,12.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,18.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,8.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,74.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,50.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,74.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,36.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,89.7
