Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,18.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,7.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,80.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,52.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,77.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,33.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,88.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,12.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,7.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,83.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,53.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,73.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,32.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,88.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,12.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,16.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,9.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,91.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,52.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,67.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,42.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,88.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,12.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,16.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,9.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,90.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,51.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,66.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,39.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,88.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,12.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,16.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,9.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,88.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,50.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,67.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,41.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,87.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,12.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,19.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,8.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,79.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,54.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,77.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,35.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,85.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,12.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,17.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,82.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,50.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,69.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,31.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,86.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
