Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,12.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,16.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,8.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,83.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,50.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,68.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,33.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,86.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,12.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,16.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,7.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,84.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,50.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,66.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,33.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,85.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,12.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,16.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,7.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,84.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,32.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,86.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,15.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,7.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,92.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,55.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,65.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,32.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,87.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,12.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,7.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,92.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,54.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,66.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,32.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,88.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,12.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,17.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,7.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,84.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,52.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,71.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,31.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,87.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,12.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,16.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,9.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,90.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,54.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,67.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,41.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,87.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,13.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,17.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,8.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,88.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,58.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,70.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,37.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,87.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
