Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,13.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,19.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,9.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,78.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,54.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,80.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,39.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,86.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,14.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,20.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,79.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,61.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,82.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,40.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,86.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,13.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,16.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,8.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,79.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,58.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,70.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,36.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,86.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,14.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,11.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,8.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,88.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,61.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,48.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,34.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,86.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,13.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,12.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,8.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,84.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,51.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,34.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,85.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,13.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,9.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,96.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,56.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,38.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,34.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,102.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,12.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,11.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,8.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,110.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,53.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,46.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,37.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,101.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
