Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,19.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,115.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,80.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,58.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,100.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,16.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,15.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,10.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,102.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,71.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,65.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,43.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,101.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,14.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,17.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,10.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,94.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,60.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,72.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,44.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,101.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,15.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,15.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,102.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,65.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,42.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,102.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,17.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,17.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,11.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,102.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,72.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,71.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,48.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,102.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,14.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,20.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,11.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,88.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,61.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,83.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,47.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,104.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,16.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,20.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,11.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,96.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,70.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,49.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,107.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
