Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,19.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,15.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,97.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,91.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,83.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,66.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,88.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,16.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,14.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,112.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,99.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,67.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,61.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,89.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,19.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,101.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,113.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,83.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,65.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,90.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,29.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,12.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,17.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,132.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,124.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,55.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,74.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,91.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,32.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,16.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,14.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,120.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,133.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,71.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,62.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,91.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,31.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,16.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,13.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,127.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,129.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,67.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,56.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,91.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,29.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,18.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,17.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,120.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,122.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,78.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,75.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,92.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
