Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,32.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,20.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,121.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,133.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,85.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,69.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,63.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,93.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,27.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,33.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,18.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,129.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,138.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,83.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,79.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,63.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,92.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,27.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,33.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,18.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,22.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,136.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,139.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,80.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,94.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,64.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,90.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,17.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,107.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,117.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,84.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,74.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,87.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,20.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,13.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,102.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,115.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,84.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,59.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,86.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,27.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,25.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,16.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,89.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,105.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,106.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,69.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,84.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,23.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,25.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,20.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,84.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,98.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,106.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,86.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,82.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,26.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,26.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,102.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,112.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,94.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,112.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,81.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
