Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,28.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,24.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,23.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,100.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,120.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,101.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,100.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,81.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,28.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,20.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,26.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,110.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,119.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,84.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,111.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,81.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,29.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,18.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,112.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,123.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,83.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,79.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,82.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,33.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,18.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,18.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,125.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,140.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,76.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,78.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,81.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,30.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,21.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,23.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,113.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,127.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,88.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,98.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,81.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,29.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,20.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,25.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,112.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,114.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,85.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,111.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,82.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,22.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,27.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,111.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,96.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,100.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,114.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,83.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
