Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,27.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,33.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,22.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,96.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,116.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,139.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,93.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,82.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,28.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,22.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,21.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,106.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,120.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,93.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,90.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,84.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,25.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,23.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,19.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,88.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,106.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,97.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,81.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (RMS),A,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,87.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,28.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,23.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,19.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,101.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,120.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,101.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,82.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (RMS),A,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,86.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,36.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,28.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,29.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,21.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,86.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,120.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,119.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,91.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (RMS),A,28.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,64.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,85.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,31.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,20.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,20.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,112.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,130.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,84.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,83.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (RMS),A,29.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,66.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,85.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,31.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,18.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,120.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,131.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,78.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,89.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (RMS),A,28.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,68.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,84.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,29.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,28.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,25.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,19.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,99.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,119.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,104.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,81.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (RMS),A,25.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,71.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,84.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.23
