Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,49.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,83.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,30.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,33.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,24.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,81.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,128.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,136.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,101.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,68.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,85.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,45.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,29.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,30.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,17.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,78.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,124.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,127.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,72.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (RMS),A,30.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,68.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,85.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,27.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,24.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,16.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,15.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,107.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,100.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,68.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,66.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (RMS),A,34.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,72.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,85.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,25.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,12.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,12.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,117.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,106.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,52.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,54.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,84.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,27.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,20.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,21.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,14.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,103.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,88.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,92.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,61.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,84.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,20.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,18.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,13.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,99.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,86.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,76.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,57.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,84.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,19.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,14.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,112.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,83.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,63.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,94.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,85.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
