Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,25.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,22.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,10.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,82.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,104.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,92.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,44.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,85.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,27.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,22.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,13.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,92.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,113.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,92.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,58.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,84.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,28.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,19.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,15.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,106.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,118.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,80.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,64.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,84.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,27.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,22.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,16.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,19.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,106.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,96.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,67.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,85.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,16.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,15.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,14.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,90.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,70.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,65.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,68.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,85.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,18.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,16.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,102.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,78.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,69.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,87.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,85.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,17.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,16.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,24.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,102.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,73.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,68.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,101.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,84.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,21.87
