Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,17.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,20.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,96.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,90.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,86.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,85.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,40.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,29.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,16.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,30.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,135.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,120.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,69.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,124.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,85.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,38.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,31.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,19.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,32.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,127.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,129.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,79.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,135.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,86.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,33.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,28.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,25.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,117.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,116.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,76.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,104.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,86.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,27.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,14.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,20.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,117.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,114.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,61.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,87.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,87.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,33.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,17.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,21.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,126.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,137.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,74.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,90.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,86.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,24.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,15.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,20.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,117.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,103.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,64.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,86.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,87.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,19.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,19.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,15.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,89.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,82.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,80.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,68.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,88.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
