Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,25.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,20.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,17.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,16.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,94.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,84.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,73.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,89.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,22.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,19.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,102.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,92.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,73.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,80.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,87.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,23.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,16.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,20.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,109.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,95.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,69.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,84.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,84.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,33.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,22.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,79.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,99.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,139.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,92.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,83.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,30.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,20.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,16.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,61.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,85.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,117.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,68.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,83.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,25.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,24.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,27.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,14.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,59.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,100.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,112.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,82.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,25.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,10.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,78.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,105.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,76.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,48.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,82.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,23.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,18.03
