Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,13.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,79.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,98.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,74.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,55.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,82.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,23.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,20.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,15.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,80.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,99.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,84.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,67.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,28.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,65.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,81.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,26.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,15.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,17.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,95.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,112.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,66.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (RMS),A,37.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,77.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,81.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,28.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,14.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,88.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,123.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,57.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,62.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,84.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,17.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,15.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,10.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,69.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,72.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,62.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,47.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,83.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,19.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,17.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,13.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,79.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,84.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,72.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,60.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,83.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,20.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,13.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,10.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,78.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,85.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,57.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,45.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,84.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,19.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,13.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,10.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,80.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,82.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,59.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,47.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,88.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
