Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,15.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,13.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,81.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,78.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,64.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,57.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,99.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,13.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,93.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,76.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,61.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,56.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,105.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,19.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,17.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,11.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,97.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,82.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,72.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,48.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,105.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,15.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,16.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,8.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,92.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,71.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,35.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,94.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,18.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,16.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,95.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,76.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,73.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,46.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,83.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,16.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,11.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,11.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,88.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,68.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,47.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,84.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,16.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,15.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,10.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,93.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,70.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,62.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,50.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,88.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,12.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,18.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,10.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,75.4
