Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,13.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,12.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,7.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,89.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,50.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,31.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,91.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,6.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,87.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,49.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,44.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,29.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,91.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,11.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,11.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,7.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,83.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,48.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,49.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,89.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,10.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,13.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,7.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,76.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,46.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,54.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,31.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,89.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,11.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,14.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,7.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,81.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,49.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,61.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,33.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,89.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,12.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,21.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,6.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,60.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,51.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,86.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,91.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,12.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,20.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,7.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,64.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,52.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,84.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,32.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,91.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,11.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,8.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,68.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,47.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,82.6
