Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,35.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,92.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,20.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,9.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,75.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,55.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,81.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,41.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,92.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,12.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,22.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,7.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,71.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,51.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,91.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,33.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,92.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,11.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,20.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,8.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,77.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,49.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,83.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,34.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,92.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,11.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,16.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,8.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,87.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,48.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,69.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,35.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,92.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,11.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,16.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,6.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,88.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,49.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,67.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,30.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,92.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,11.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,16.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,6.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,87.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,47.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,67.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,92.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,11.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,16.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,6.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,86.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,46.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,68.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,92.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
