Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,11.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,16.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,7.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,86.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,67.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,30.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,91.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,11.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,17.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,7.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,83.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,49.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,73.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,93.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,12.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,17.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,7.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,91.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,51.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,70.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,32.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,93.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,11.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,18.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,7.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,86.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,49.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,73.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,33.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,90.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,11.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,17.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,9.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,81.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,48.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,72.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,41.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,90.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,11.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,18.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,8.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,79.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,47.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,74.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,35.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,91.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,12.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,18.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,7.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,81.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,51.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,74.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,30.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,92.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,11.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,17.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,7.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,84.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,48.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,70.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,30.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
