Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,92.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,11.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,18.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,7.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,83.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,49.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,74.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,93.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,12.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,17.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,7.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,88.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,51.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,72.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,29.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,94.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,11.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,19.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,83.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,50.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,79.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,29.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,95.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,13.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,17.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,7.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,84.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,55.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,73.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,33.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,94.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,13.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,13.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,7.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,87.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,54.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,53.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,32.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,94.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,12.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,12.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,7.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,89.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,52.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,52.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,33.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,94.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,13.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,8.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,9.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,108.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,37.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,38.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,89.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
