Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,14.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,19.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,9.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,68.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,60.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,79.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,38.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,88.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,14.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,19.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,10.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,72.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,62.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,77.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,46.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,89.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,15.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,18.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,10.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,77.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,64.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,74.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,42.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,88.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,14.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,20.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,9.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,65.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,61.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,84.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,39.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,88.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,15.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,20.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,8.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,65.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,64.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,83.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,35.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,88.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,14.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,19.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,7.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,68.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,61.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,78.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,33.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,89.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,16.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,20.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,8.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,68.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,67.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,84.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,36.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,90.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,14.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,21.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,68.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,60.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,87.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,41.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
