Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,15.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,22.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,22.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,104.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,66.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,91.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,91.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,96.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,17.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,23.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,20.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,102.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,74.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,96.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,86.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,97.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,19.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,25.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,18.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,90.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,81.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,105.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,79.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,100.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,18.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,25.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,17.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,89.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,78.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,103.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,75.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,102.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,22.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,29.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,19.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,93.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,95.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,121.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,81.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,101.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,30.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,78.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,79.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,125.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,72.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,102.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,16.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,31.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,13.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,68.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,69.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,128.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,58.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,102.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,17.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,33.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,14.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,66.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,74.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,137.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,64.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
