Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,97.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,19.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,33.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,16.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,73.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,80.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,137.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,71.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,95.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,21.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,28.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,13.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,81.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,92.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,116.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,58.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,95.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,24.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,28.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,16.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,83.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,101.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,117.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,70.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,95.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,22.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,34.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,15.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,63.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,92.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,142.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,66.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,96.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,28.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,14.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,84.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,98.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,117.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,60.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,96.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,35.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,34.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,31.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,15.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,101.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,143.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,129.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,67.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,98.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,29.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,30.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,13.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,97.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,124.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,125.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,57.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,97.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
