Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,22.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,76.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,93.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,127.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,56.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,96.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,28.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,31.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,15.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,88.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,117.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,130.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,66.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,96.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,33.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,32.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,27.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,113.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,135.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,113.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,77.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,96.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,31.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,19.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,83.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,105.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,130.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,83.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,94.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,23.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,33.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,25.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,79.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,97.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,138.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,104.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,94.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,35.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,23.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,36.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,18.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,58.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,98.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,151.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,78.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,89.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,22.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,33.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,22.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,67.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,92.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,138.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,96.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,85.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,29.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,29.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,27.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,28.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,108.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,124.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,114.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,118.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,14.7
