Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,86.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,23.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,31.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,24.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,84.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,102.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,128.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,103.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,90.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,20.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,28.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,20.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,79.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,85.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,116.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,86.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,93.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,37.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,32.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,36.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,21.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,83.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,134.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,150.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,89.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,94.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,25.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,28.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,25.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,101.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,106.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,119.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,108.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,62.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,94.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,34.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,28.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,36.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,27.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,89.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,118.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,151.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,116.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,95.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,21.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,33.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,21.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,74.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,92.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,138.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,90.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,95.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,18.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,29.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,21.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,82.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,121.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,90.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,95.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
