Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,27.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,25.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,113.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,99.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,114.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,107.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,95.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,23.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,22.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,19.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,115.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,99.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,96.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,82.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,93.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,21.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,21.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,108.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,89.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,88.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,78.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,93.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,17.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,18.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,10.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,96.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,72.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,76.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,46.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,91.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,21.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,20.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,11.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,101.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,91.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,86.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,50.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,86.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,19.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,8.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,93.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,85.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,82.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,40.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,82.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,13.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,18.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,8.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,76.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,58.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,76.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,37.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,77.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,13.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,17.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,13.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,80.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,59.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,74.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,56.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
