Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,71.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,14.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,19.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,5.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,73.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,60.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,79.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,28.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,64.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,14.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,19.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,9.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,65.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,60.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,84.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,41.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,51.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,19.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,17.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,10.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,71.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,82.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,75.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,45.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (RMS),A,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,47.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,18.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,21.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,8.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,44.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,77.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,91.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,38.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (RMS),A,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,49.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,21.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,7.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,37.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,74.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,89.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,35.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,66.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,14.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,23.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,11.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,52.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,62.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,99.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,53.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (RMS),A,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,67.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,104.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,16.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,25.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,16.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,103.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,67.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,107.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,73.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,133.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
