Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,17.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,22.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,119.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,73.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,94.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,55.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,155.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,17.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,24.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,14.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,139.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,73.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,101.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,60.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,160.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,18.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,25.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,11.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,137.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,78.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,104.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,54.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,179.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,19.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,25.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,178.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,104.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,84.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,190.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,20.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,27.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,18.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,183.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,88.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,115.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,77.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,205.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,21.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,26.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,12.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,174.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,91.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,109.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,56.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,214.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,20.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,23.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,8.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,182.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,86.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,99.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,39.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,208.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,19.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,29.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,11.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,183.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,80.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,122.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,49.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
