Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,212.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,20.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,27.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,13.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,191.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,86.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,112.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,59.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,238.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,20.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,24.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,15.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,226.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,86.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,100.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,66.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,253.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,19.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,24.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,14.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,233.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,83.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,101.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,61.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,257.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,17.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,23.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,18.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,253.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,73.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,97.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,77.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,260.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,17.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,30.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,15.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,254.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,74.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,129.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,66.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,260.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,22.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,25.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,13.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,234.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,93.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,108.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,59.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,274.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,28.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,23.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,259.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,106.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,119.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,101.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,301.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
