Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,23.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,27.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,14.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,276.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,97.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,113.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,65.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,305.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,19.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,26.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,16.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,297.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,83.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,109.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,305.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,19.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,27.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,12.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,286.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,80.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,115.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,54.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,305.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,28.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,15.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,289.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,88.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,120.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,64.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,302.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,22.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,27.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,12.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,276.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,95.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,115.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,55.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,298.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,24.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,29.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,11.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,256.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,104.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,122.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,52.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,287.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,31.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,25.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,11.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,235.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,131.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,107.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,48.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,281.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,29.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,30.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,13.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,239.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,125.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,108.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,59.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.4
