Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,280.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,33.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,25.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,32.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,11.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,234.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,108.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,133.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,50.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,279.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,23.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,27.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,17.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,263.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,98.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,113.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,79.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,61.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,275.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,21.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,28.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,16.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,256.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,89.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,118.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,72.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,72.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,274.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,25.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,30.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,15.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,242.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,106.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,128.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,70.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,69.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,265.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,23.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,29.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,16.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,251.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,99.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,123.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,70.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,250.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,23.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,25.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,15.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,236.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,98.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,104.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,65.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,232.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,20.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,23.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,16.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,223.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,87.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,98.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,70.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,33.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,79.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,220.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
