Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,18.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,30.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,11.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,196.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,78.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,126.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,54.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,208.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,20.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,25.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,13.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,187.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,87.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,105.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,59.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,194.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,27.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,24.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,15.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,163.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,115.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,99.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,66.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,184.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,26.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,13.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,143.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,128.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,110.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,60.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,179.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,29.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,14.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,141.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,123.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,116.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,64.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,172.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,30.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,27.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,21.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,164.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,127.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,115.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,93.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,177.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,26.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,32.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,15.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,144.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,111.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,136.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,67.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (RMS),A,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,73.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,179.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,47.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,41.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,29.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,14.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,113.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,176.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,124.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,61.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
