Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,178.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,27.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,30.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,17.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,152.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,118.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,128.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,77.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,185.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,28.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,30.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,16.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,152.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,120.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,125.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,70.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,187.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,23.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,26.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,159.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,98.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,112.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,50.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,176.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,23.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,21.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,11.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,150.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,103.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,91.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,50.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,158.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,20.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,19.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,15.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,154.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,85.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,83.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,67.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,142.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,18.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,14.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,20.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,152.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,77.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,136.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,17.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,19.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,14.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,139.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,73.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,84.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,68.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,120.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
