Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,18.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,17.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,125.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,79.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,90.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,76.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,109.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,14.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,107.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,89.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,61.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,81.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,105.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,15.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,14.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,102.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,68.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,71.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,61.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,104.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,19.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,20.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,15.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,91.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,83.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,86.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,64.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,96.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,18.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,17.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,14.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,83.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,77.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,72.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,62.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,90.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,19.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,13.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,13.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,87.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,80.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,56.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,57.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,86.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,15.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,22.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,111.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,64.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,39.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,94.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,84.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,16.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,8.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,15.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,98.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,67.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,37.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,70.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
