Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,83.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,13.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,7.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,9.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,87.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,55.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,33.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,44.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,82.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,11.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,9.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,12.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,95.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,48.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,39.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,55.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,82.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,13.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,9.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,7.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,81.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,58.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,40.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,32.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,81.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,11.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,7.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,7.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,85.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,49.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,34.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,82.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,11.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,12.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,8.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,84.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,50.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,50.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,34.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,81.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,11.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,12.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,7.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,79.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,46.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,50.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,82.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,17.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,8.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,69.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,47.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,71.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,37.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,85.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
