Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,15.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,11.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,12.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,104.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,64.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,50.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,51.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (RMS),A,89.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,17.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,10.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,8.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,111.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,75.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,44.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,38.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,5.0,N Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (RMS),A,88.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,15.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,12.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,8.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,95.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,66.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,54.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,35.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,5.0,N Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (RMS),A,88.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,25.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,16.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,12.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,11.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,104.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,71.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,53.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,49.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,5.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (RMS),A,87.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,21.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,13.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,85.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,69.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,90.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,57.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,5.0,N Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (RMS),A,87.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,15.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,11.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,13.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,107.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,64.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,50.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,56.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,5.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (RMS),A,86.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,15.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,15.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,109.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,64.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,55.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,65.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,5.0,N Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,86.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,17.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,12.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,17.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,111.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,72.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,53.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,72.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:30:00+00:00,feeder,5.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,86.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
