Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,18.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,15.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,104.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,77.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,64.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,57.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,83.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,19.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,15.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,16.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,112.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,84.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,65.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,74.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,5.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,83.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,31.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,22.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,18.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,25.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,126.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,97.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,77.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,107.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,5.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,83.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,26.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,20.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,18.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,104.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,111.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,87.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,81.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,5.0,N Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,84.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,32.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,16.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,14.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,122.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,135.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,69.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,61.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,83.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,24.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,19.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,14.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,96.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,102.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,85.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,63.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,5.0,N Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,83.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,26.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,13.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,15.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,117.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,111.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,60.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,65.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,82.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,24.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,13.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,15.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,112.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,100.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,59.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,65.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,5.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,83.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
