Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,17.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,15.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,103.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,96.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,74.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,66.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,5.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,82.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,21.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,17.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,16.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,99.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,91.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,68.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,82.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,42.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,24.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,16.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,23.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,122.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,103.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,71.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,101.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,5.0,N Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,83.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,22.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,17.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,14.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,94.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,94.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,72.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,63.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,81.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,20.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,16.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,17.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,91.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,86.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,71.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,76.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,5.0,N Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,82.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,21.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,17.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,20.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,101.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,90.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,72.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,87.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,5.0,N Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,82.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,27.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,34.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,23.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,117.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,145.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,96.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,98.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,5.0,N Current (RMS),A,30.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,63.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,83.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
