Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,39.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,21.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,18.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,134.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,167.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,89.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,81.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,5.0,N Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,83.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,29.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,35.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,21.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,15.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,115.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,147.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,88.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,67.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,82.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,27.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,20.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,19.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,98.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,115.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,84.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,81.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,5.0,N Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,82.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,20.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,21.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,31.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,99.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,88.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,90.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,131.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,5.0,N Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,82.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,28.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,22.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,20.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,83.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,91.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,94.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,88.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,5.0,N Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,82.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,35.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,21.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,26.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,20.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,70.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,91.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,110.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,5.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,83.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,30.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,20.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,28.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,65.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,84.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,117.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,77.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,84.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,39.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,19.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,20.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,68.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,82.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,127.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,85.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,86.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
