Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,20.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,18.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,19.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,103.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,89.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,76.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,82.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,5.0,N Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,85.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,26.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,20.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,23.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,107.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,108.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,85.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,99.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,5.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,86.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,36.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,28.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,28.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,16.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,71.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,86.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,116.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,71.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,5.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,85.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,32.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,28.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,28.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,66.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,85.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,115.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,69.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,85.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,22.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,21.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,17.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,88.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,95.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,92.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,74.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,5.0,N Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,87.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,21.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,16.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,15.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,104.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,89.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,69.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,86.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,28.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,23.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,16.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,16.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,107.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,97.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,68.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,70.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,5.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,86.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,28.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
