Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,24.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,17.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,14.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,103.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,103.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,72.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,62.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,5.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,86.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,28.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,18.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,14.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,11.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,96.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,75.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,60.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,50.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,5.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,85.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,29.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,16.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,13.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,8.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,88.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,68.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,55.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,38.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,5.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,85.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,29.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,16.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,13.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,9.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,89.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,70.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,56.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,40.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (RMS),A,84.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,17.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,7.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,16.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,113.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,36.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,71.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,5.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (RMS),A,84.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,29.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,17.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,8.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,10.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,109.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,38.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,47.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (RMS),A,102.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,15.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,10.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,15.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,122.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,65.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,44.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,66.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,5.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (RMS),A,286.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,29.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,17.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,12.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,14.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,278.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,73.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,53.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,63.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,5.0,N Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,345.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
