Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,29.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,18.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,10.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,12.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,335.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,77.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,45.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,56.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,5.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,463.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,28.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,15.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,12.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,7.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,442.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,66.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,53.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,34.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,5.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,580.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,28.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,17.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,12.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,7.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,557.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,75.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,55.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,33.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,614.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,28.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,21.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,15.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,14.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,606.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,91.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,65.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,5.0,N Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,634.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,21.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,16.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,16.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,625.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,90.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,67.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,67.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,5.0,N Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,672.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,28.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,23.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,16.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,13.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,652.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,70.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,5.0,N Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,690.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,21.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,15.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,17.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,684.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,89.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,65.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,73.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,709.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,28.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
