Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,18.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,16.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,13.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,695.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,79.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,70.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,57.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,5.0,N Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,707.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,28.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,20.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,16.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,12.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,692.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,85.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,70.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,55.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,5.0,N Current (RMS),A,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,712.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,15.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,12.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,693.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,96.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,67.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,55.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,5.0,N Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,702.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,29.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,17.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,9.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,680.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,72.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,72.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,43.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,5.0,N Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,705.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,9.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,699.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,68.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,49.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,45.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,723.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,28.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,21.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,13.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,13.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,714.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,89.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,58.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,56.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,5.0,N Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,754.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,29.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,23.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,13.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,14.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,752.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,98.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,58.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,65.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,5.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,796.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,29.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,28.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,13.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,14.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,793.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,117.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,56.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,5.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,815.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
