Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,28.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,20.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,19.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,12.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,812.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,87.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,83.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,56.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,5.0,N Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,818.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,21.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,10.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,18.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,836.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,89.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,46.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,80.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,5.0,N Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,864.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,24.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,14.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,16.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,855.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,101.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,61.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,69.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,5.0,N Current (RMS),A,35.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,72.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,929.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,28.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,27.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,12.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,17.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,921.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,118.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,54.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,76.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,5.0,N Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,997.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,29.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,22.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,13.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,18.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,1006.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,93.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,57.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,1006.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,18.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,10.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,13.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,1005.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,47.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,56.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,5.0,N Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,999.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,13.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,15.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,996.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,111.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,57.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,66.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,993.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
