Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,23.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,11.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,15.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,992.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,97.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,50.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,66.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,5.0,N Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,984.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,27.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,24.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,13.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,17.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,990.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,103.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,58.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,76.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,5.0,N Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,1004.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,23.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,12.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,18.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,1015.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,100.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,52.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,79.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,5.0,N Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,1011.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,20.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,13.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,1031.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,85.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,56.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,89.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,5.0,N Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,997.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,35.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,28.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,26.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,14.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,999.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,109.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,61.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,83.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,5.0,N Current (RMS),A,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,981.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,29.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,22.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,10.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,15.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,981.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,96.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,45.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,64.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,5.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (RMS),A,948.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,28.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,18.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,958.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,79.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,51.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,70.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,5.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,917.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,12.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,18.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,933.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,85.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,52.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,79.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,903.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
