Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,21.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,10.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,18.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,912.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,93.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,46.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,78.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,5.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,873.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,14.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,17.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,886.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,69.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,60.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,78.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,5.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,846.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,18.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,21.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,858.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,90.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,77.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,92.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,5.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,825.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,38.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,29.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,21.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,14.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,20.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,841.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,93.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,61.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,97.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,5.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,813.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,29.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,19.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,16.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,16.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,813.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,81.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,72.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,71.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,5.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,804.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,13.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,10.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,11.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,806.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,55.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,46.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,51.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,5.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,797.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,29.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,20.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,13.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,16.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,793.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,88.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,58.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,70.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,5.0,N Current (RMS),A,24.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,792.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,34.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
