Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,28.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,16.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,11.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,762.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,120.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,70.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,53.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,5.0,N Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,782.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,28.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,23.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,17.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,789.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,100.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,40.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,73.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,5.0,N Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,780.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,22.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,15.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,10.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,768.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,95.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,67.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,44.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,5.0,N Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,780.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,18.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,19.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,11.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,761.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,80.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,85.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,50.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,5.0,N Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,349.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,32.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,24.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,28.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,11.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,327.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,104.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,118.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,51.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,5.0,N Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,103.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,31.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,23.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,32.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,72.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,100.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,139.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,55.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,110.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,21.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,13.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,96.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,101.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,92.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,58.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,5.0,N Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,129.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,19.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,21.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,18.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,124.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,84.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,89.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,81.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:30:00+00:00,feeder,5.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,126.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
