Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,16.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,13.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,15.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,131.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,70.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,57.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,70.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,5.0,N Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (RMS),A,125.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,28.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,15.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,12.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,18.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,141.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,68.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,54.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,81.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,5.0,N Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,119.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,10.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,7.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,113.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,55.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,46.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,34.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,5.0,N Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,120.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,10.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,7.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,124.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,47.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,41.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,31.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,5.0,N Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,121.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,11.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,13.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,6.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,120.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,49.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,56.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,30.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,5.0,N Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,124.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,11.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,13.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,8.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,121.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,50.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,57.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,37.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,5.0,N Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (RMS),A,121.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,11.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,14.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,7.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,112.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,50.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,61.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,34.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,5.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (RMS),A,118.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,13.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,15.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,8.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,111.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,60.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,63.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,35.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,5.0,N Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (RMS),A,121.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
