Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,11.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,17.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,7.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,104.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,49.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,72.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,33.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,5.0,N Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (RMS),A,118.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,11.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,21.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,87.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,50.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,86.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,29.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,5.0,N Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (RMS),A,117.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,22.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,11.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,21.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,8.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,85.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,47.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,89.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,37.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,5.0,N Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,116.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,11.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,22.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,8.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,95.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,47.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,90.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,39.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,5.0,N Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (RMS),A,112.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (RMS),A,40.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,11.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,26.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,8.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,83.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,47.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,108.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,37.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,5.0,N Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (RMS),A,107.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (RMS),A,38.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,12.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,7.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,76.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,51.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,108.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,34.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,5.0,N Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (RMS),A,106.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (RMS),A,29.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,24.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,7.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,82.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,52.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,98.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,32.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,5.0,N Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,101.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,12.82
