Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,23.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,7.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,81.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,54.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,97.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,33.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,5.0,N Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,98.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (RMS),A,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,11.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,24.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,6.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,73.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,47.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,99.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,5.0,N Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (RMS),A,98.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (RMS),A,29.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,10.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,73.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,45.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,97.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,32.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,5.0,N Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (RMS),A,99.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (RMS),A,29.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,11.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,23.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,70.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,47.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,98.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,30.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,5.0,N Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (RMS),A,101.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (RMS),A,29.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,23.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,7.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,75.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,49.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,97.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,34.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,5.0,N Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (RMS),A,102.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (RMS),A,30.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,12.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,23.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,6.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,78.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,52.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,97.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,29.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,5.0,N Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (RMS),A,99.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (RMS),A,29.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,11.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,23.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,7.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,72.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,46.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,96.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,31.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,5.0,N Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,97.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (RMS),A,33.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,11.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,25.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,7.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,65.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,47.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,103.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,32.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,5.0,N Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,98.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
