Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (RMS),A,29.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,12.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,23.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,8.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,76.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,97.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,35.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,5.0,N Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (RMS),A,100.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,29.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,11.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,23.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,7.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,74.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,48.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,97.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,31.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,5.0,N Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,102.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,30.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,10.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,24.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,7.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,73.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,44.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,98.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,32.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,5.0,N Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (RMS),A,95.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,30.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,11.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,24.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,8.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,67.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,47.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,99.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,35.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,5.0,N Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (RMS),A,96.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,33.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,11.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,26.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,7.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,65.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,48.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,106.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,31.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,5.0,N Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,92.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,32.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,12.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,25.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,6.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,62.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,52.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,104.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,29.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,5.0,N Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,91.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,41.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,11.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,24.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,7.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,55.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,50.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,101.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,5.0,N Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,91.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (RMS),A,34.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,13.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,7.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,62.3
