Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,25.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,11.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,9.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,9.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,90.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,50.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,40.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,41.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,5.0,N Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,86.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,13.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,9.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,87.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,55.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,48.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,39.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,5.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,86.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,13.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,9.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,11.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,102.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,41.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,47.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,5.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,86.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,13.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,10.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,11.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,100.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,55.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,45.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,50.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,5.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,85.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,13.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,11.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,11.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,98.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,56.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,48.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,49.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,5.0,N Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,85.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,14.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,11.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,13.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,99.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,60.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,51.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,55.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,5.0,N Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,85.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,13.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,12.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,103.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,59.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,53.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,60.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,5.0,N Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,85.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,15.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,12.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,100.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,66.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,53.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,54.1
