Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,15.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,17.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,88.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,66.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,73.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,72.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,5.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,84.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,18.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,19.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,18.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,87.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,77.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,81.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,75.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,5.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,84.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,20.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,22.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,18.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,93.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,84.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,91.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,78.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,5.0,N Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,83.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,27.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,21.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,24.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,88.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,90.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,100.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,85.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,5.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,84.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,28.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,22.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,24.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,14.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,78.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,95.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,104.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,64.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,5.0,N Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,82.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,23.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,22.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,14.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,83.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,97.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,94.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,62.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,5.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,82.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,27.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,22.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,88.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,93.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,84.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,58.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,5.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,82.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,24.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,25.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,19.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,84.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,100.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,108.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,82.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
