Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,5.0,N Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,83.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,26.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,18.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,86.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,108.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,109.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,79.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,5.0,N Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,83.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,27.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,19.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,96.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,116.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,83.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,49.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,5.0,N Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,82.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,24.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,16.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,93.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,102.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,71.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,55.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,5.0,N Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,82.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,28.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,24.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,18.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,92.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,102.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,77.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,64.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,5.0,N Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,82.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,28.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,27.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,25.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,16.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,81.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,116.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,105.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,71.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,5.0,N Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,83.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,28.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,31.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,21.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,20.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,106.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,132.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,89.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,86.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,83.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,29.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,28.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,34.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,21.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,23.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,127.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,143.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,89.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,100.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,84.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
