Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,28.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,26.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,23.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,20.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,102.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,112.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,97.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,87.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,5.0,N Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,84.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,32.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,28.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,27.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,20.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,23.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,123.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,115.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,88.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,99.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,5.0,N Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,83.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,28.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,26.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,18.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,19.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,111.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,112.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,81.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,83.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,5.0,N Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,83.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,27.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,16.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,22.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,122.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,116.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,71.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,95.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,5.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,82.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,28.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,21.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,19.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,17.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,100.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,88.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,81.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,74.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,5.0,N Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,82.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,28.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,22.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,17.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,21.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,117.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,93.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,75.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,91.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,5.0,N Current (RMS),A,25.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,82.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,29.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,27.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,21.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,122.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,115.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,81.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,89.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,5.0,N Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,82.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,29.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,22.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,18.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,19.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,114.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,97.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,77.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
