Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,5.0,N Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,83.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,29.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,23.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,19.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,122.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,101.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,79.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,80.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,5.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,82.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,18.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,18.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,17.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,108.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,77.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,78.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,76.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,5.0,N Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,83.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,29.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,24.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,16.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,108.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,105.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,79.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,68.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,5.0,N Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,83.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,29.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,25.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,15.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,20.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,120.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,105.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,64.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,85.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,5.0,N Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,82.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,29.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,16.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,20.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,110.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,88.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,70.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,86.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,83.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,29.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,12.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,19.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,126.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,102.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,53.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,81.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,5.0,N Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,83.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,30.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,24.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,17.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,9.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,110.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,103.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,72.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,83.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,28.3
