Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,30.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,27.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,13.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,9.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,119.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,115.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,56.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,42.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,5.0,N Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,83.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,23.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,11.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,109.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,97.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,51.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,54.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,5.0,N Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,83.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,30.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,23.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,9.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,10.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,107.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,98.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,44.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,47.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,5.0,N Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,83.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,30.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,23.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,10.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,11.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,107.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,96.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,44.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,50.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,5.0,N Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,84.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,30.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,21.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,13.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,8.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,98.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,88.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,55.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,40.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,5.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,84.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,20.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,17.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,10.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,85.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,84.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,71.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,49.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,5.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,84.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,22.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,13.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,95.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,94.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,68.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,58.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,5.0,N Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,84.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,30.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,20.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,15.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,10.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,87.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,85.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,66.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,45.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.22
