Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,5.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,84.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,29.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,18.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,13.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,7.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,93.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,79.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,57.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,37.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,5.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,84.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,29.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,22.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,16.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,10.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,100.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,95.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,70.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,48.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,5.0,N Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,84.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,29.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,14.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,11.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,110.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,97.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,60.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,48.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,5.0,N Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,84.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,30.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,16.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,15.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,11.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,88.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,69.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,65.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,48.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,84.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,30.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,13.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,16.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,11.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,77.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,59.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,67.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,49.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,5.0,N Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,84.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,29.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,16.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,19.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,7.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,71.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,68.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,82.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,34.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,5.0,N Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,85.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,29.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,19.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,16.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,6.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,89.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,84.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,69.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,32.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,84.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
