Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,17.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,15.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,89.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,74.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,63.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,38.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,84.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,19.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,16.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,14.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,94.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,81.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,68.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,61.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,5.0,N Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,84.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,29.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,20.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,17.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,97.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,85.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,73.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,5.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,86.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,29.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,19.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,17.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,12.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,96.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,81.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,72.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,52.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,5.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,87.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,16.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,29.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,20.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,17.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,14.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,101.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,86.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,72.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,61.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,5.0,N Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,87.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,29.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,23.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,19.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,14.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,95.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,99.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,82.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,5.0,N Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,86.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,29.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,21.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,11.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,94.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,91.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,77.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,49.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,5.0,N Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,84.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,27.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,29.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,21.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,17.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,12.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,89.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,90.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,73.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,52.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,5.0,N Current (RMS),A,17.2
