Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,78.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,35.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,29.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,21.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,23.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,13.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,73.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,92.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,97.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,56.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,5.0,N Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,63.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,25.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,19.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,19.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,75.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,84.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,81.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,67.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,5.0,N Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,55.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,28.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,30.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,21.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,8.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,15.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,97.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,92.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,40.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,64.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,5.0,N Current (RMS),A,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,56.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,32.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,29.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,6.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,8.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,85.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,96.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,28.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,38.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,5.0,N Current (RMS),A,33.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,66.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,74.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,29.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,23.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,6.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,11.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,81.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,96.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,30.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,48.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,5.0,N Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,98.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,35.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,17.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,12.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,19.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,121.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,77.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,53.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,84.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,116.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,16.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,14.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,127.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,70.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,59.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,81.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,5.0,N Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,139.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
