Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,17.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,22.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,14.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,14.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,121.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,97.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,62.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,5.0,N Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,150.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,27.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,25.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,15.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,16.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,136.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,106.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,66.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,69.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,5.0,N Current (RMS),A,32.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,66.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,159.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,26.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,13.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,18.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,145.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,110.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,80.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,5.0,N Current (RMS),A,18.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,151.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,27.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,18.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,13.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,16.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,153.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,78.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,55.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,68.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,5.0,N Current (RMS),A,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,144.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,20.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,12.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,12.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,132.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,86.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,55.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,5.0,N Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,146.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,18.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,19.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,13.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,17.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,151.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,82.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,57.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,74.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,5.0,N Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,147.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,18.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,15.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,22.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,162.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,76.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,66.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,96.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,5.0,N Current (RMS),A,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,138.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,28.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,21.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,12.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,128.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,92.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,53.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,64.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,5.0,N Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
