Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,135.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,27.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,29.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,22.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,11.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,18.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,132.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,93.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,51.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,80.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,5.0,N Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,127.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,29.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,16.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,9.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,114.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,75.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,71.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,45.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,5.0,N Current (RMS),A,33.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,65.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,112.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,28.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,9.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,10.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,99.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,125.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,41.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,49.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,22.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,5.0,N Current (RMS),A,46.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,92.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,99.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,26.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,32.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,11.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,7.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,78.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,135.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,36.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,5.0,N Current (RMS),A,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,63.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,87.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,25.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,26.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,24.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,11.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,11.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,82.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,107.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,48.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,49.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,5.0,N Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,78.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,26.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,18.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,12.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,17.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,97.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,80.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,51.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,76.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,5.0,N Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,75.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,13.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,16.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,82.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,97.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,57.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,70.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,5.0,N Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,77.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
