Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,12.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,15.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,91.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,85.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,52.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,65.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,79.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,27.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,15.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,11.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,19.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,104.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,68.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,51.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,83.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,80.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,27.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,13.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,15.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,100.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,77.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,59.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,66.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,5.0,N Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,89.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,27.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,19.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,22.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,14.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,95.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,82.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,98.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,62.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,97.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,26.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,23.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,16.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,16.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,116.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,101.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,72.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,70.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,5.0,N Current (RMS),A,15.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,90.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,26.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,24.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,19.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,14.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,116.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,102.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,82.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,5.0,N Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,86.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,25.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,18.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,12.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,17.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,121.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,81.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,55.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,75.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,5.0,N Current (RMS),A,22.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,89.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,25.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,21.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,15.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,13.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,102.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,90.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,66.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,57.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:40:00+00:00,feeder,5.0,N Current (RMS),A,18.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
